Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,17.4
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.36
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,50.2
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,17.4
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
605211,Pennant Avenue Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,17.4
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
605211,Pennant Avenue Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,17.5
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
605211,Pennant Avenue Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,35.5
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,17.5
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
605211,Pennant Avenue Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,17.6
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
605211,Pennant Avenue Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,17.6
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
605211,Pennant Avenue Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,46.7
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,17.6
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
605211,Pennant Avenue Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,17.7
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
