Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
605211,Pennant Avenue Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,17.8
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
605211,Pennant Avenue Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,17.8
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
605211,Pennant Avenue Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,17.8
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
605211,Pennant Avenue Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,17.8
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
605211,Pennant Avenue Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,17.8
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
605211,Pennant Avenue Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.93
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.24
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,48.2
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,17.8
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.85
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
605211,Pennant Avenue Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.08
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.4
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,68.1
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,17.8
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.14
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
605211,Pennant Avenue Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.68
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,47.4
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,17.9
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.66
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
605211,Pennant Avenue Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
