Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,17.9
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
605211,Pennant Avenue Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.53
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,17.9
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
605211,Pennant Avenue Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.2
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.89
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
605211,Pennant Avenue Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,45.8
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.34
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.66
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
605211,Pennant Avenue Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.42
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,51.3
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
605211,Pennant Avenue Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,36.5
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
605211,Pennant Avenue Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.19
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,38.6
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
605211,Pennant Avenue Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.78
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,44.5
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
605211,Pennant Avenue Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.21
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
