Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.66
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
605211,Pennant Avenue Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.74
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.85
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.08
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,35.9
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.45
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
605211,Pennant Avenue Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.04
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.42
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
605211,Pennant Avenue Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,40.3
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,45.4
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.67
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
605211,Pennant Avenue Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.78
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,44.5
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.8
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,40.3
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
605211,Pennant Avenue Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.93
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
605211,Pennant Avenue Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.13
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
605211,Pennant Avenue Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
605211,Pennant Avenue Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
