Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
605211,Pennant Avenue Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
605211,Pennant Avenue Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,18.1
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
605211,Pennant Avenue Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
605211,Pennant Avenue Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,17.9
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
605211,Pennant Avenue Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,17.9
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
605211,Pennant Avenue Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,17.7
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
605211,Pennant Avenue Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,17.5
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
605211,Pennant Avenue Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,17.3
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
