Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
605211,Pennant Avenue Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,17.1
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
605211,Pennant Avenue Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,16.9
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
605211,Pennant Avenue Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,16.6
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
605211,Pennant Avenue Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,16.5
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
605211,Pennant Avenue Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,16.4
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.14
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
605211,Pennant Avenue Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.65
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,43.1
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,16.4
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
605211,Pennant Avenue Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,16.3
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
605211,Pennant Avenue Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.91
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,16.3
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
605211,Pennant Avenue Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
