Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.2
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,16.2
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
605211,Pennant Avenue Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.84
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,16.2
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
605211,Pennant Avenue Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.8
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,38.1
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,16.1
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
605211,Pennant Avenue Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.73
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,47.0
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,16.1
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
605211,Pennant Avenue Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.9
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,16.1
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.63
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
605211,Pennant Avenue Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,16.0
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.52
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
605211,Pennant Avenue Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,16.0
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
605211,Pennant Avenue Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.55
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.98
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,16.0
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
605211,Pennant Avenue Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.02
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,16.0
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
