Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
605211,Pennant Avenue Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.47
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,16.0
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
605211,Pennant Avenue Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,16.0
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
605211,Pennant Avenue Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.26
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,15.9
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
605211,Pennant Avenue Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.3
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,15.9
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.51
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
605211,Pennant Avenue Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.55
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,15.9
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
605211,Pennant Avenue Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,15.9
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
605211,Pennant Avenue Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.14
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,15.9
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
605211,Pennant Avenue Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.12
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,15.9
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.8
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.97
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
605211,Pennant Avenue Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
