Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.18
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.5
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,15.9
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.45
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
605211,Pennant Avenue Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,16.0
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
605211,Pennant Avenue Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,16.0
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
605211,Pennant Avenue Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,16.1
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
605211,Pennant Avenue Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,16.1
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
605211,Pennant Avenue Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.91
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,16.1
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
605211,Pennant Avenue Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,16.1
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.2
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
605211,Pennant Avenue Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.39
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.8
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,16.1
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
605211,Pennant Avenue Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,16.1
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
