Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
605211,Pennant Avenue Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,16.1
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
605211,Pennant Avenue Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.82
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,16.1
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
605211,Pennant Avenue Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,36.9
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,16.0
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
605211,Pennant Avenue Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,16.0
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
605211,Pennant Avenue Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,16.0
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
605211,Pennant Avenue Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,16.0
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
605211,Pennant Avenue Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,15.9
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
605211,Pennant Avenue Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,15.9
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
605211,Pennant Avenue Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
