Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,42.2
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,15.9
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
605211,Pennant Avenue Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,15.9
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
605211,Pennant Avenue Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,16.0
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
605211,Pennant Avenue Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,16.0
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
605211,Pennant Avenue Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,16.0
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
605211,Pennant Avenue Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,16.1
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
605211,Pennant Avenue Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,16.1
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
605211,Pennant Avenue Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,16.1
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
605211,Pennant Avenue Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,16.1
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
