Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,16.1
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.56
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
605211,Pennant Avenue Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,16.1
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
605211,Pennant Avenue Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,16.1
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
605211,Pennant Avenue Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,16.1
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.48
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
605211,Pennant Avenue Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,16.1
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
605211,Pennant Avenue Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,16.1
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
605211,Pennant Avenue Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,16.1
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
605211,Pennant Avenue Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,39.4
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,16.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
605211,Pennant Avenue Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
