Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,16.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
605211,Pennant Avenue Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,16.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.31
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
605211,Pennant Avenue Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,16.3
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
605211,Pennant Avenue Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,16.3
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,16.4
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
605211,Pennant Avenue Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,16.4
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
605211,Pennant Avenue Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,43.5
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,16.4
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
605211,Pennant Avenue Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,16.4
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
605211,Pennant Avenue Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,51.5
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,16.5
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.71
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
605211,Pennant Avenue Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
