Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.77
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,58.7
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,16.5
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.82
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
605211,Pennant Avenue Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.73
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,61.7
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,16.5
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
605211,Pennant Avenue Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,48.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,16.6
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
605211,Pennant Avenue Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,46.8
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,16.6
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.37
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.29
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,40.1
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,16.6
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
605211,Pennant Avenue Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,4.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.65
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,46.6
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,16.6
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
605211,Pennant Avenue Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.9
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,65.9
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,16.7
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
605211,Pennant Avenue Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.17
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,78.7
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,16.7
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
605211,Pennant Avenue Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.18
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,77.1
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.7
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
