Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,16.8
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.56
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
605211,Pennant Avenue Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.9
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,74.1
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.3
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,16.8
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.19
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,72.0
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,16.8
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.72
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
605211,Pennant Avenue Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.47
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,72.7
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,16.8
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
605211,Pennant Avenue Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.82
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,76.4
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,16.9
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
605211,Pennant Avenue Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.86
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,78.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,16.9
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.61
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
605211,Pennant Avenue Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.64
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,77.1
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.4
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,16.9
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.87
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
605211,Pennant Avenue Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.97
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,67.4
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,17.0
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.19
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
605211,Pennant Avenue Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,17.0
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
605211,Pennant Avenue Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
