Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,35.0
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,17.0
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605211,Pennant Avenue Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,17.1
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
605211,Pennant Avenue Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,17.1
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
605211,Pennant Avenue Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
